Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113995,Hollyhocks,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.89
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.33
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.16
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.41
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.49
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.85
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,24.6
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113995,Hollyhocks,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.78
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.26
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.89
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.48
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.86
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.93
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.86
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.25
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.78
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,24.7
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113995,Hollyhocks,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.26
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.76
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.91
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.79
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.59
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.8
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.28
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.41
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,24.8
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113995,Hollyhocks,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.45
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.65
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.67
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.18
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.14
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113995,Hollyhocks,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.33
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.58
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.38
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.96
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.03
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.22
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.88
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,24.9
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113995,Hollyhocks,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.42
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.96
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.14
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.16
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.1
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.05
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.93
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113995,Hollyhocks,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.26
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.27
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.44
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.62
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.34
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.61
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.8
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,25.0
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113995,Hollyhocks,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.27
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.86
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.28
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.8
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.86
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.97
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,31.9
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
113995,Hollyhocks,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.01
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.43
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.64
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.37
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.79
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.25
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.1
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.24
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.58
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,32.0
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113995,Hollyhocks,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.96
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.3
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.51
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.99
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.16
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.29
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.92
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,32.0
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
