Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
113995,Hollyhocks,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.59
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.75
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.39
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.12
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.67
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.57
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.98
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,32.0
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113995,Hollyhocks,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.53
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.04
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.89
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.68
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.24
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,32.1
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113995,Hollyhocks,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.82
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.86
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.97
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.36
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.28
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.45
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.72
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,32.2
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113995,Hollyhocks,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.44
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.87
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.9
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.18
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.12
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.53
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.53
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,32.2
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
113995,Hollyhocks,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.89
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.9
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.3
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.82
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.28
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.63
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.92
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,32.3
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
113995,Hollyhocks,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.34
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.67
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.49
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.83
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.25
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.54
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.53
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.48
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.69
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.78
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,32.3
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113995,Hollyhocks,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.25
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.81
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.02
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.2
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.73
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.93
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.02
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.22
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.24
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.52
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,32.4
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
113995,Hollyhocks,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.98
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.22
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.16
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,65.8
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.92
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.22
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.05
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.11
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.74
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,32.4
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.21
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
113995,Hollyhocks,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.78
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.9
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.28
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.32
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.8
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.22
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.19
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.58
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.31
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
113995,Hollyhocks,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.24
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.09
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.2
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.98
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.19
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.06
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.85
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.47
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.52
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.59
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.15
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,19.21
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
