Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
113995,Hollyhocks,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.89
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.16
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.02
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.92
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.86
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.27
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.99
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.62
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.15
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.6
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.35
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.16
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
113995,Hollyhocks,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.26
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.75
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.41
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.31
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.4
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.44
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.93
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.94
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.89
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.02
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.39
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.86
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
113995,Hollyhocks,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.28
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.85
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,17.96
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.7
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.48
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.58
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.23
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.45
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.96
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.96
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
113995,Hollyhocks,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.49
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.48
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.78
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.6
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.28
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.16
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.43
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.93
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.76
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
113995,Hollyhocks,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.88
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.29
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.0
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.61
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.95
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.57
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.71
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.21
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.04
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.3
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.82
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
113995,Hollyhocks,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.32
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.52
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.06
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.7
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.99
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.69
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.66
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.18
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.87
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.51
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.54
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.63
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.26
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
113995,Hollyhocks,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.12
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.15
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.27
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.6
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.48
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.44
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.6
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.37
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.48
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.01
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.56
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.87
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.33
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.06
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
113995,Hollyhocks,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.92
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.26
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.73
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.97
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.39
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.74
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.89
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.57
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.39
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.82
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,55.6
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,32.8
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.19
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
113995,Hollyhocks,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.96
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.42
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.71
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.5
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.19
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.11
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.6
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.03
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.25
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.81
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.14
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,24.23
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.57
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.97
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
113995,Hollyhocks,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.42
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.01
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,21.39
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,14.51
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.31
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.77
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.56
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.32
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.68
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.52
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.08
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.73
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,29.89
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,73.7
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,123.1
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
