Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.32
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.72
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.58
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
113995,Hollyhocks,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.78
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.55
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.63
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.25
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.01
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.1
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.06
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.22
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.4
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.56
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.24
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,28.6
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.64
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.02
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.73
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
113995,Hollyhocks,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.2
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.66
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,18.55
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.57
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.4
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.78
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.77
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.03
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.71
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.2
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.02
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.26
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
113995,Hollyhocks,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.31
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.36
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,17.44
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.04
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.86
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.78
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.12
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.91
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.54
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.91
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.38
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.23
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.36
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
113995,Hollyhocks,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.17
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.07
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.34
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,18.09
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.9
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.19
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.72
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.92
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.46
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.73
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.86
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.22
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.3
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.32
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.94
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.09
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
113995,Hollyhocks,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,31.92
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.22
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.38
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,66.0
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,132.7
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.1
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.84
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.78
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.31
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.15
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.67
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.35
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.14
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.52
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.68
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.35
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.35
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
113995,Hollyhocks,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,22.45
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.73
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,20.85
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.06
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.0
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.29
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.2
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.38
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.05
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.3
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.94
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.89
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.34
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,32.4
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.65
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.53
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
113995,Hollyhocks,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.72
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.55
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.34
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.09
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.97
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.74
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.0
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.49
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.74
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.42
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.77
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.93
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.65
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,32.2
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.59
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.94
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.47
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
113995,Hollyhocks,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.13
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,25.19
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,27.63
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.9
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,114.6
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,18.72
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.98
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.62
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.67
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.24
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.62
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.06
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.5
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.06
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,32.1
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.59
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.91
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.86
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
113995,Hollyhocks,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.22
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.23
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,31.13
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.6
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,97.5
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.0
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.19
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.6
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.38
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.84
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.76
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.01
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,65.4
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.53
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.29
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.43
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,26.75
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.4
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,31.9
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.02
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.28
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
113995,Hollyhocks,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.65
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,21.55
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,32.92
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,64.6
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.1
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,136.3
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.32
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.57
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,20.77
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.72
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.94
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.07
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.29
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.7
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.65
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.3
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,31.7
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
