Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.97
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.75
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.4
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
113995,Hollyhocks,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,26.48
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.99
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,31.21
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,64.9
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.0
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,128.6
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.22
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.58
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,24.11
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,59.7
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.7
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.93
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.34
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.3
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.35
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,23.35
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.4
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.15
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,31.5
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.75
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.9
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.8
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
113995,Hollyhocks,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,33.04
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,25.39
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,25.21
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,136.1
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.3
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.48
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,29.2
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,70.8
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.52
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.52
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.12
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.13
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.61
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.94
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,34.01
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,61.8
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,140.4
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,31.3
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.47
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.33
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,102.54
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
113995,Hollyhocks,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,29.69
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.25
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,28.64
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.3
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,124.0
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.4
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,119.4
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.34
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,16.95
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,23.28
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.02
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.24
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.98
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.7
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.85
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,39.2
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,83.4
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,160.4
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,31.1
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.75
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.28
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.11
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
113995,Hollyhocks,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,24.74
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,24.44
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,27.84
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.7
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,116.4
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.25
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,22.69
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,57.3
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,94.3
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.5
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.95
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.36
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.31
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.5
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,36.82
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,75.6
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,151.3
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,31.0
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.79
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.89
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.7
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
113995,Hollyhocks,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,29.0
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.64
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.92
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,55.9
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,120.3
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.92
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,17.84
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.26
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.98
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.3
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.15
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.78
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,34.46
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,70.1
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.1
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,141.8
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,30.8
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.04
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.57
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
113995,Hollyhocks,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,20.16
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.67
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,27.96
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,116.5
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,24.01
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.47
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.44
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.66
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.79
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.4
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.58
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.72
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,31.8
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.2
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.0
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,130.7
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,30.7
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.41
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.65
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.67
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
113995,Hollyhocks,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.48
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.21
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,29.6
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.3
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,123.4
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.24
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.73
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.88
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.01
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.46
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.33
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.5
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.5
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.3
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.48
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.83
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,28.92
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.9
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,119.1
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,30.5
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.2
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.23
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.73
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
113995,Hollyhocks,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.26
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.85
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,35.46
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,69.6
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,146.4
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.68
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.75
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.2
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.96
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.62
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,76.3
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.0
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.7
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.44
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.99
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.9
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,29.56
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.2
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,30.4
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.9
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.11
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.18
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
113995,Hollyhocks,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.85
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.65
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,35.54
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,64.1
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,147.1
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.15
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.29
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.22
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.71
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.59
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.7
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.5
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.5
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.7
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.12
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,27.16
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.42
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.65
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.84
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
113995,Hollyhocks,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.06
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.98
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,28.02
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.02
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.39
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.19
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.16
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.77
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,70.1
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,29.99
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.47
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.53
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.9
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,123.1
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.8
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
