Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,94.23
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.61
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.86
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
113995,Hollyhocks,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.4
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.12
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,27.5
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,114.4
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,22.81
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,16.61
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.57
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.3
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.8
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,83.3
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.7
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.65
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.72
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.93
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.16
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.24
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.77
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
113995,Hollyhocks,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.41
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.16
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.07
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,29.34
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.57
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.16
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.5
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,121.2
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.77
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.36
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.89
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,86.3
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.3
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.34
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.6
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.2
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.25
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.4
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.12
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.3
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.38
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
113995,Hollyhocks,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.75
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.89
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.7
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.9
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,25.37
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,18.6
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,19.04
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,77.9
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.05
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.62
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,82.9
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.0
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.34
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.85
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.35
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.4
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.5
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.97
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
113995,Hollyhocks,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,19.27
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.57
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,26.97
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.8
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,22.55
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,18.03
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.87
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.36
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.21
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,79.0
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.0
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,27.15
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.31
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,17.26
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,113.0
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.34
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.12
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.85
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
113995,Hollyhocks,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.25
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.27
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,31.48
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,59.8
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.5
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.44
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.4
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.0
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.39
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,29.13
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,88.5
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.4
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.47
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.84
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.65
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.79
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,29.7
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.93
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.45
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.08
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
113995,Hollyhocks,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.35
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.53
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,27.87
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,19.13
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.75
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.27
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,81.1
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.36
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.34
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.51
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.5
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.57
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.55
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
113995,Hollyhocks,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.17
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.37
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,23.98
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.5
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.5
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,20.94
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,22.75
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.69
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,57.3
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.06
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.72
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,83.4
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.05
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.15
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.28
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.22
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.99
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
113995,Hollyhocks,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.39
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.33
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,24.84
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.1
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.34
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.53
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.94
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,30.1
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.06
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,95.9
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,126.0
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.27
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.75
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.48
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.07
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.58
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.39
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
113995,Hollyhocks,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,20.13
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.56
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,25.6
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.08
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.27
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.9
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.96
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.24
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,83.9
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.9
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.96
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.35
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.12
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
113995,Hollyhocks,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.42
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.25
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.15
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.66
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.43
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.17
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,81.6
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.4
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
