Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.37
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.49
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
113995,Hollyhocks,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.09
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,20.8
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.5
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.08
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.16
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.78
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.65
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.95
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.13
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.7
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.6
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
113995,Hollyhocks,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.49
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.33
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.8
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.79
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.35
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.9
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.7
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.42
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.21
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.61
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.85
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
113995,Hollyhocks,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,14.85
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.86
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.97
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.08
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.17
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.25
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.4
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.3
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.61
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.31
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
113995,Hollyhocks,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.64
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.56
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.26
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,22.39
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,16.16
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.71
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.3
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.75
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.06
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.83
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.52
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.61
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.64
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,29.2
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
113995,Hollyhocks,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.78
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.76
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.7
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,20.68
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,15.22
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.07
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.46
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.22
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.09
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.3
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.75
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
113995,Hollyhocks,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.24
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.52
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.85
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,24.29
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.81
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.79
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.7
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.13
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.06
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.62
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.8
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.09
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.31
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.46
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.48
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
113995,Hollyhocks,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.51
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.52
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.28
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,24.18
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,15.88
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.85
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.45
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.36
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.4
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.44
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.7
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
113995,Hollyhocks,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.38
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.07
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.72
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,25.03
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,16.35
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.32
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.6
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.26
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.36
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.13
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.24
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.4
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.02
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
113995,Hollyhocks,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.28
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.39
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,18.09
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,26.03
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.5
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.25
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.68
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.11
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.25
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.34
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.82
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
113995,Hollyhocks,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.85
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.31
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.91
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.8
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,33.39
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.8
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.87
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,80.8
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,137.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.66
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.59
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.19
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.53
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.55
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.62
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
