Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.43
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.25
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.59
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
113995,Hollyhocks,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.97
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,26.88
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.65
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,62.5
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,109.8
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,30.34
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.68
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.93
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,85.8
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,124.5
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.88
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.99
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.55
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.87
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.38
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.48
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.4
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.04
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
113995,Hollyhocks,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.44
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.86
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.57
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,66.1
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.7
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,24.06
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.84
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.65
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.15
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.66
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.68
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.74
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.66
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
113995,Hollyhocks,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.11
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.46
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.72
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,54.8
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.5
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,26.28
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.31
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.53
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,70.2
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.47
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.74
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.9
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.56
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.75
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.7
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.42
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
113995,Hollyhocks,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,23.32
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,27.99
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,17.03
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,61.0
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,114.1
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,30.19
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.77
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,82.5
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,123.9
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.39
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.4
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.37
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.8
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.86
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.1
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.97
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.99
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.89
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
113995,Hollyhocks,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.88
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,25.49
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.28
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,63.0
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,105.2
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,26.38
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.79
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.32
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,63.8
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.13
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.93
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.35
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.51
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.88
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.73
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.15
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.35
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
113995,Hollyhocks,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.21
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,23.28
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.83
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,60.9
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.87
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.88
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.94
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.43
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.83
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.64
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.51
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.42
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.12
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.38
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,59.0
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.03
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.18
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
113995,Hollyhocks,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.37
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,21.13
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.7
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,66.5
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,22.56
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.91
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.15
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,61.4
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.21
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.55
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.0
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.6
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.94
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,70.8
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.74
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.53
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
113995,Hollyhocks,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.57
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.22
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,62.6
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,22.28
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.5
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.83
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.67
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.47
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.04
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.95
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.2
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,64.7
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.47
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.39
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
113995,Hollyhocks,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.74
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,24.11
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.49
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,71.7
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.34
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.37
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,64.2
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.81
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.96
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.42
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.03
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,17.94
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.91
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
113995,Hollyhocks,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.93
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,27.43
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,19.74
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,65.9
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,112.4
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.88
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.17
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,65.1
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.35
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.75
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.2
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.7
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.55
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
