Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.86
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.02
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
113995,Hollyhocks,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.02
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.02
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,31.64
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,94.4
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,129.0
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,24.63
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.73
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.85
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,68.8
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,103.0
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.68
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.08
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.66
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.1
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,57.0
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.43
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.99
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
113995,Hollyhocks,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.57
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,27.74
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.89
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,75.5
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,113.0
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,23.62
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.28
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.54
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,66.8
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.11
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.74
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.58
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.25
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.87
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.57
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
113995,Hollyhocks,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.78
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,26.81
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.13
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,79.7
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,109.5
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.46
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.27
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.69
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.13
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.75
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.99
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.5
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.37
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
113995,Hollyhocks,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.88
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.56
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.15
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,70.7
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.95
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.26
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.21
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.41
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.12
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.62
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.38
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.32
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
113995,Hollyhocks,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.16
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.76
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,24.84
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,57.3
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,21.33
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.74
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.16
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.62
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.58
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.04
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.96
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
113995,Hollyhocks,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.48
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,21.81
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.66
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,63.4
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.63
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.56
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.89
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.53
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.2
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.13
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,68.1
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.3
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.69
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.55
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.74
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
113995,Hollyhocks,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.01
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,21.16
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.11
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,57.4
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.2
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.55
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.74
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.53
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.55
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,59.1
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.81
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.24
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
113995,Hollyhocks,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.08
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.71
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.3
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,61.5
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.16
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.39
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.2
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.61
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.75
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.5
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.27
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.52
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.1
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.4
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.13
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
113995,Hollyhocks,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.94
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,24.63
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.49
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.6
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.71
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.13
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.12
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,85.8
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.99
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.55
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.47
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.66
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
113995,Hollyhocks,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.66
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,21.53
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,18.17
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.6
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,88.4
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,20.86
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.16
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,61.3
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.08
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.02
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.09
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.1
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
