Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.91
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.67
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
113995,Hollyhocks,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.41
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,20.84
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,21.94
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,55.5
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.2
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.89
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.89
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.62
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.57
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.6
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.62
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.31
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
113995,Hollyhocks,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.49
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,17.41
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.75
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.74
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.47
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.47
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.75
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.88
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.65
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.45
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.08
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
113995,Hollyhocks,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.73
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.18
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,15.44
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.64
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.0
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.06
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.4
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.9
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.11
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.67
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.05
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.12
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
113995,Hollyhocks,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.54
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.48
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.63
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.88
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.08
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.19
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.03
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.71
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,53.7
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.0
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.9
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
113995,Hollyhocks,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,19.04
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.36
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.23
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.47
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.34
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.01
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.2
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.35
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.07
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.2
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
113995,Hollyhocks,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.56
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.02
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.81
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.36
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.8
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.3
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.3
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.53
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.62
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.92
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.25
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113995,Hollyhocks,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.71
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.1
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.27
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.44
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.64
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.5
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.89
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.29
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,63.4
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.2
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.66
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.41
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113995,Hollyhocks,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.31
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.6
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.53
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.29
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.58
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.8
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.66
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.87
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.22
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.58
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113995,Hollyhocks,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.34
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.97
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.6
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.34
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.79
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.38
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.77
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.49
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.09
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.59
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.94
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.16
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
113995,Hollyhocks,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.51
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.96
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.88
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.35
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.87
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.09
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.49
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.3
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,20.08
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,55.0
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.7
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,25.7
