Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113995,Hollyhocks,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.43
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.88
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.08
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.78
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.56
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.64
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.58
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113995,Hollyhocks,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.74
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.5
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.27
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.16
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.68
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.56
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.16
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.21
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113995,Hollyhocks,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.28
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.32
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.67
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.52
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.38
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.2
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.49
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113995,Hollyhocks,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.75
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.25
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.17
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.52
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.54
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.59
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.71
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.43
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113995,Hollyhocks,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.22
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.03
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.87
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.53
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.38
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113995,Hollyhocks,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.07
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.68
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.75
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.96
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.41
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.89
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.27
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.41
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.4
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113995,Hollyhocks,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.46
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.87
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.84
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.09
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.94
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.94
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.5
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.66
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113995,Hollyhocks,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.26
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.82
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.15
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.0
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.14
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.17
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.43
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.91
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
113995,Hollyhocks,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.33
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.16
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.02
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.02
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.02
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.14
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.2
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.55
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.75
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,25.6
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113995,Hollyhocks,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.43
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.02
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.47
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.2
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.58
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.09
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.05
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,25.7
