Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113995,Hollyhocks,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.62
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.54
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.38
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.25
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.61
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.64
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,25.7
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
113995,Hollyhocks,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.46
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.46
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.11
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.61
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.59
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
113995,Hollyhocks,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.29
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.42
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.38
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.28
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.57
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.57
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.21
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.09
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.71
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.11
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.26
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.34
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.69
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.26
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.27
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.22
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.54
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.56
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.88
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.17
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.28
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,25.8
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113995,Hollyhocks,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.15
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.92
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.97
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.82
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.39
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.33
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.16
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.88
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.63
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.37
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.69
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.82
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.99
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.35
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.83
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.19
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.32
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.1
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.73
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.06
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.88
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.94
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.55
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.45
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.33
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,25.9
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.16
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.65
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.44
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.28
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.05
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.89
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.87
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,26.0
