Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
113995,Hollyhocks,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.52
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.58
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.25
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.66
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.68
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.04
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.42
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.73
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.34
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.84
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.36
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.1
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.48
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.25
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.96
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.36
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.0
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.66
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.15
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.13
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.73
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.09
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.79
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.23
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.05
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.32
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.04
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,26.0
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.61
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.6
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.36
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.09
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.66
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.02
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.96
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113995,Hollyhocks,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.31
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.6
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.58
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.21
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.13
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.56
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.11
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.65
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.98
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.92
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.51
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.3
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.88
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.11
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.3
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.08
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.08
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113995,Hollyhocks,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.18
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.39
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.09
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.32
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.5
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.44
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.26
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
