Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.51
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.63
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.68
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.28
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,26.1
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113995,Hollyhocks,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.25
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.25
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.48
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.41
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.9
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.98
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.29
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,26.2
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.95
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.37
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.94
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.36
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113995,Hollyhocks,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.63
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.05
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.96
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.03
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.12
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113995,Hollyhocks,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.45
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.01
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.15
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.23
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.07
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.59
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.74
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.59
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.51
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.83
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.27
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.74
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.06
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.31
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.96
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.47
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.23
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.29
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.3
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113995,Hollyhocks,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.63
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.82
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.94
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.73
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.25
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.16
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.72
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.9
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.19
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.81
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.06
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.42
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.0
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.82
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.99
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.82
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.97
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.4
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.6
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
