Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113995,Hollyhocks,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.76
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.14
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.63
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.59
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.41
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113995,Hollyhocks,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.34
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.25
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.81
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.03
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.63
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.89
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.85
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.26
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.91
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.07
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.31
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.3
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.84
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.41
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.4
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113995,Hollyhocks,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.22
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.08
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.93
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.12
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.18
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.88
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113995,Hollyhocks,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.47
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.65
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.72
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.41
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.17
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.58
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.19
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.26
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.52
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.37
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.2
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.32
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.8
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.48
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113995,Hollyhocks,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.71
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.34
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.19
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.07
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.54
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.77
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.27
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.06
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.67
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113995,Hollyhocks,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.98
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.36
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.2
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.1
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.18
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.57
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.06
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.97
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.27
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.36
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113995,Hollyhocks,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.39
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.25
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.99
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.43
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.03
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.13
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.87
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.21
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113995,Hollyhocks,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.61
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.32
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.43
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.67
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.63
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.44
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.3
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.3
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
