Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113995,Hollyhocks,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.18
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.98
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.61
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.89
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.7
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.09
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113995,Hollyhocks,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.91
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.43
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.94
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.07
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.23
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.03
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.1
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.96
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.96
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.61
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113995,Hollyhocks,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.33
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.13
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.95
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.42
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.72
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.15
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.37
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.98
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.98
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
113995,Hollyhocks,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.58
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.2
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.89
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.44
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.45
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.06
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.16
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.33
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.46
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113995,Hollyhocks,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.98
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.43
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.85
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.02
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.96
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.58
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.39
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.65
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.62
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.5
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,29.7
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113995,Hollyhocks,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.69
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.9
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.1
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.34
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,15.44
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
113995,Hollyhocks,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.43
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.42
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.72
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.28
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.21
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.52
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.82
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.74
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.5
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.88
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,29.9
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113995,Hollyhocks,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.44
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.62
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.71
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.87
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.38
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.3
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.87
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.19
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.56
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.08
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.2
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
113995,Hollyhocks,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.84
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.98
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.25
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.03
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.74
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.27
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.92
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,25.24
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.18
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,69.5
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
113995,Hollyhocks,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.59
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.61
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.01
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.1
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.85
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.52
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.98
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.05
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.71
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.04
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.3
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,17.0
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
