Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
113995,Hollyhocks,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.1
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,14.02
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.7
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.53
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.81
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.29
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.52
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.47
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.53
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.96
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,62.7
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
113995,Hollyhocks,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.76
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.21
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.82
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.7
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.57
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.33
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.76
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.26
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.12
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.74
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,45.0
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.76
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
113995,Hollyhocks,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.14
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,17.94
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.7
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.49
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.69
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.32
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.08
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.84
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.11
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.8
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
113995,Hollyhocks,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.43
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.51
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.93
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.91
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.44
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.13
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.95
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.41
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.01
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.54
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.69
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.86
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.9
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.77
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
113995,Hollyhocks,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.28
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.76
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.8
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.28
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.31
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.11
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.54
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.18
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.32
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.57
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
113995,Hollyhocks,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.37
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.01
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,15.82
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.8
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.88
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.29
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.79
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.28
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.13
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.64
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.08
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
113995,Hollyhocks,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.09
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.38
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.11
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.09
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.43
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.24
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.81
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.65
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.01
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.97
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.76
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.79
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.96
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.22
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
113995,Hollyhocks,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.91
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.1
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.28
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.53
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.7
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.01
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,16.16
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.23
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.27
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.57
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.15
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.33
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.5
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.92
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.85
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
113995,Hollyhocks,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.1
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.42
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.94
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,18.91
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.8
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.93
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.89
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.49
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.54
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.71
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.15
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.79
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.6
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.72
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.56
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
113995,Hollyhocks,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.21
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,21.51
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,22.64
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.9
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,51.0
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.48
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.6
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.23
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.1
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.38
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.04
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.72
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.19
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.79
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.13
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
