Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.56
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.07
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
113995,Hollyhocks,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-5.16
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.66
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,26.21
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,25.83
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,105.3
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.33
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.76
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.34
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.74
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.27
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.3
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.29
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.24
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.78
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.62
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.96
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
113995,Hollyhocks,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.74
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.13
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,24.22
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.74
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.44
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.07
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.28
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.96
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.54
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.6
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,69.0
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.56
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.02
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.64
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.09
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.85
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
113995,Hollyhocks,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.5
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.75
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.38
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.9
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.78
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.66
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.23
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.16
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.77
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.9
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.71
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.17
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.89
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
113995,Hollyhocks,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.21
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.0
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.9
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.86
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.6
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.47
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.66
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.76
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,60.7
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.46
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.4
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.31
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,57.7
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.73
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.52
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
113995,Hollyhocks,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.0
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.14
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.35
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.87
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.09
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.69
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.93
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.64
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.27
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.1
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.5
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.0
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.97
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
113995,Hollyhocks,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.24
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.53
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,22.34
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,46.7
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.29
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.32
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.53
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.28
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.01
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.74
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.88
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,23.46
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.37
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,60.9
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.69
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
113995,Hollyhocks,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.45
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.89
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,20.69
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.69
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.43
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.88
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.77
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.83
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.0
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.7
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.6
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.88
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.65
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,61.9
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.51
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.03
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
113995,Hollyhocks,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.76
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.85
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.75
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.67
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.27
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.4
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.66
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.72
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.89
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.8
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,26.32
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.12
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,63.7
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.85
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.47
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
113995,Hollyhocks,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.99
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.54
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,19.87
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.27
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.08
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.23
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.16
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.64
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.77
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.88
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,25.14
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.15
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,58.3
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.3
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.41
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
113995,Hollyhocks,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.45
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.06
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.7
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.0
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,91.7
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.19
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.47
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.16
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.59
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,60.2
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.8
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.13
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.61
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.14
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.1
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,30.0
