Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.93
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.72
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
113995,Hollyhocks,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.76
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.52
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.96
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,18.57
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.77
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.08
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.33
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.38
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,71.4
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.6
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.98
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.13
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,18.06
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.64
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.8
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
113995,Hollyhocks,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,20.12
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,23.61
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.41
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.6
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,23.01
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.25
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.88
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.91
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,29.22
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,85.8
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.7
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.27
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.22
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.71
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,29.7
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.32
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.29
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.26
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
113995,Hollyhocks,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.12
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,20.75
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.86
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,24.44
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.79
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.47
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,54.8
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.5
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.0
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.89
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.44
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.34
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.78
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,104.6
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.8
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.01
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.77
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.45
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
113995,Hollyhocks,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,16.18
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.14
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.68
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.1
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,27.22
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.97
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.76
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,66.7
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.22
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.58
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.2
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.62
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.43
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.62
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.5
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.24
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.12
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.26
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
113995,Hollyhocks,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.61
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.86
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,26.49
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,110.2
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,22.62
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.42
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.92
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,54.3
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.43
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.84
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.88
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.1
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,20.93
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.17
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,26.38
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,29.2
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.59
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.29
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.67
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
113995,Hollyhocks,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.48
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.92
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,27.03
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,113.1
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.8
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.74
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.36
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.76
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.05
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.5
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.5
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.53
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.53
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,28.31
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,52.3
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.25
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.21
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
113995,Hollyhocks,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.84
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.32
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,28.22
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,48.5
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.7
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,118.2
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,17.66
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.91
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.15
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.25
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.57
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.62
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.8
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.48
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.46
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.54
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.3
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.9
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.23
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.27
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.53
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
113995,Hollyhocks,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.3
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.7
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.93
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.9
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,100.4
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,23.48
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.69
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.79
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,98.9
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.94
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.71
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.63
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.39
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,21.1
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.82
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,28.73
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,118.6
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.8
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.92
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.07
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
113995,Hollyhocks,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.75
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.73
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,21.61
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.9
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.9
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,21.68
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.43
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.56
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.31
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.57
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.9
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.1
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.44
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,26.7
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.89
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,25.15
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,110.9
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.45
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.62
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.22
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
113995,Hollyhocks,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,22.06
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.03
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.34
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.75
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.8
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.63
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,46.1
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.38
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.84
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.5
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.9
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.13
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,30.22
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.13
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.19
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.6
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,124.6
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.2
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.1
