Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.4
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.8
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.39
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
113995,Hollyhocks,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.37
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.11
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.74
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,93.8
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.97
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.07
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.38
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.46
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,71.1
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.51
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.86
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.24
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.79
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.66
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
113995,Hollyhocks,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.59
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,18.58
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.59
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,21.84
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.21
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.06
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,51.3
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.5
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.02
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.19
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.7
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.2
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.25
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,24.12
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,19.72
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.6
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.4
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.57
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.47
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
113995,Hollyhocks,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.94
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,24.02
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.71
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,65.4
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.7
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.81
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.12
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.17
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.43
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.45
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.51
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,23.88
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.96
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.51
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.69
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.21
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
113995,Hollyhocks,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.88
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,20.88
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.58
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.08
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.89
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.54
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.64
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.68
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,70.5
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.6
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.53
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.27
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.59
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.39
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.87
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.03
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
113995,Hollyhocks,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.88
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,19.7
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.96
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.4
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.13
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.54
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.86
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.52
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.69
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.29
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.38
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.22
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.19
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.6
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.15
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
113995,Hollyhocks,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.37
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,20.19
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.35
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,56.9
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.17
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.82
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.85
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.0
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.22
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,18.74
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.08
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.95
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.1
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.79
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
113995,Hollyhocks,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.9
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.47
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.6
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.36
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.66
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.34
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.77
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.9
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.58
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.41
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,21.75
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.9
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.32
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
113995,Hollyhocks,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.38
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.81
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.29
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.2
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.48
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.12
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.85
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.1
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.82
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.91
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.69
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.68
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.31
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
113995,Hollyhocks,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.47
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,18.28
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.66
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.04
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.6
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.91
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.29
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.9
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.83
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.97
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.9
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.1
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.56
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.94
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
113995,Hollyhocks,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.8
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.82
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.93
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.76
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.55
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.86
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.34
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.55
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,21.69
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.68
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.1
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.6
