Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.5
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
113995,Hollyhocks,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,16.32
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.69
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.73
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,49.8
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.46
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.74
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.35
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.08
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.04
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.05
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.16
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.78
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.2
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
113995,Hollyhocks,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.65
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.63
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.13
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.59
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.46
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.98
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.74
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.6
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.4
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.72
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.74
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.67
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.0
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
113995,Hollyhocks,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.64
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.89
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.99
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.8
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.13
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.35
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.5
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.33
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.4
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.68
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.49
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.47
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.5
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.95
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.06
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113995,Hollyhocks,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.66
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.23
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.71
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.93
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.53
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.86
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,70.9
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.04
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.18
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.88
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.38
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.7
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.07
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
113995,Hollyhocks,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.22
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.18
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.47
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.2
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.69
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.0
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,69.2
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.23
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.51
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.09
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,21.78
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.36
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113995,Hollyhocks,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.71
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.12
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.71
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.48
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.07
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.02
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.4
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.53
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.55
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.18
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.87
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.18
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.1
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
113995,Hollyhocks,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.31
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.88
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.23
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.26
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.48
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.25
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.64
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.08
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.71
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.51
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.85
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.0
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113995,Hollyhocks,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.04
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.84
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.39
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.9
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.61
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.76
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.94
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.11
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.17
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.78
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.35
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.73
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,20.51
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.22
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.9
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.75
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
113995,Hollyhocks,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.28
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.88
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.21
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.59
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.06
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.38
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.36
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.22
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.78
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.71
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.53
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,22.33
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.44
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.0
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.7
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
113995,Hollyhocks,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.14
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.9
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.33
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.78
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.63
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.69
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.74
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.6
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.67
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.24
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.63
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.6
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.9
