Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
113995,Hollyhocks,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.09
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.51
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.59
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.38
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.69
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.88
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.56
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.97
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.68
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.28
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,24.79
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,19.38
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,101.3
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
113995,Hollyhocks,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.25
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.38
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.3
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.31
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.07
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.04
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.8
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.88
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.36
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.22
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.78
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,24.36
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.7
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,99.9
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.38
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
113995,Hollyhocks,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.7
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.53
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.7
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.85
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.69
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.95
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.46
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.49
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.81
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.84
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,18.18
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.25
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.1
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
113995,Hollyhocks,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.84
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.69
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.57
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.38
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.69
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.34
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.08
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.61
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.38
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.05
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.32
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.4
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.34
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.76
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
113995,Hollyhocks,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.1
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.59
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,55.7
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.62
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.38
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.47
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.41
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.79
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.28
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,16.37
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.15
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
113995,Hollyhocks,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.33
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.64
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.71
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.28
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.6
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.16
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.85
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.94
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.0
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.14
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.34
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,24.51
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.92
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.64
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
113995,Hollyhocks,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.1
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.4
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.59
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,53.4
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.09
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.45
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.11
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.4
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.92
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.79
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.19
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,25.72
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
113995,Hollyhocks,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.07
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.71
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.75
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.35
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.42
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.09
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.38
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.71
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.55
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.56
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.09
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113995,Hollyhocks,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.14
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.27
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.3
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.62
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.55
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.99
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.4
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.41
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.38
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.77
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.28
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.42
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113995,Hollyhocks,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.81
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.83
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.57
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.91
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.94
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.04
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.83
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.55
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,14.31
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.8
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.66
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.9
