Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.06
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113995,Hollyhocks,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.32
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.46
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.56
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.77
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.03
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.64
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.39
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.08
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.64
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.63
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.87
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.65
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.39
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.9
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.5
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.36
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113995,Hollyhocks,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.62
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.12
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.24
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.67
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.48
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.81
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.24
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.0
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.99
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.43
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.26
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.42
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.4
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.3
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.2
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
113995,Hollyhocks,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.09
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.99
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.05
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.76
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.24
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.65
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.68
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.69
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.04
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,19.64
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.3
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.96
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
113995,Hollyhocks,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.16
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.24
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.29
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.84
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.28
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.28
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.15
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.3
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.93
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.03
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.14
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,22.44
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.56
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.43
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
113995,Hollyhocks,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.12
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.69
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.1
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.23
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.41
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.77
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.7
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.81
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.33
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,18.02
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,23.27
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.03
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.78
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
113995,Hollyhocks,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.74
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.66
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.7
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.08
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.02
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.2
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.49
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.52
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.99
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.27
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.92
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
113995,Hollyhocks,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.0
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.25
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.12
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.55
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,57.1
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.18
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.39
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.46
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,26.23
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,21.44
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.4
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.87
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
113995,Hollyhocks,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.79
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.66
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,54.3
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.54
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.96
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.59
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.4
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.74
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.85
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,27.29
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,27.05
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.1
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.46
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113995,Hollyhocks,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.72
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.19
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.97
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.01
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.99
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.59
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.68
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.9
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.75
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.85
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.12
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,18.95
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.84
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.4
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113995,Hollyhocks,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.6
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.3
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.92
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.9
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.66
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.22
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.78
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,65.5
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.6
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.4
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.87
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.36
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.8
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,24.88
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.2
