Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113995,Hollyhocks,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.12
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.72
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.43
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.44
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,53.8
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.94
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.14
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.34
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.52
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.86
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.33
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
113995,Hollyhocks,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.77
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.84
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,16.03
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.78
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.1
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.32
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.22
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.88
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.9
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.28
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.35
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.12
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.8
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.98
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.2
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
113995,Hollyhocks,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.47
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.11
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.82
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.01
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.42
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.09
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.06
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.14
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.59
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.86
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.82
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.6
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.2
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
113995,Hollyhocks,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.63
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.79
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.03
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.25
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.98
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.7
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.23
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.93
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.37
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.39
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.18
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.64
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
113995,Hollyhocks,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.13
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.68
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.52
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.16
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.82
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.1
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.43
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.86
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.18
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.17
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.96
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.76
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.0
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,101.8
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.66
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
113995,Hollyhocks,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.29
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.62
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.7
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.38
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.55
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.45
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.74
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.75
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.83
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.54
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.5
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.15
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.81
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.1
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.5
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113995,Hollyhocks,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.05
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.15
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.15
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.73
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.17
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.98
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.34
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.49
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,21.58
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.9
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,88.5
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.4
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
113995,Hollyhocks,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.71
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.99
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.34
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.49
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.06
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.3
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.91
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.09
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.28
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,21.24
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,22.15
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.3
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.91
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
113995,Hollyhocks,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.83
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.15
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,16.36
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.2
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.14
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.06
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.34
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.26
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.71
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,18.13
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,23.07
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.71
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
113995,Hollyhocks,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.31
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.93
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.51
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.35
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.97
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.4
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.53
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.47
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.31
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.56
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.76
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.57
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.72
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.9
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.2
