Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
113995,Hollyhocks,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.96
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.84
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,19.48
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.5
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,81.5
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.63
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.31
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.66
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.1
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.88
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.7
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.62
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.02
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.79
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.8
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.87
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.43
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
113995,Hollyhocks,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.6
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.04
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.43
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.41
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.87
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,69.3
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.3
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.93
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.96
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.65
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.63
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.49
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.82
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.7
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.56
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
113995,Hollyhocks,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.9
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.42
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.72
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.7
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.42
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.19
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.77
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.42
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.51
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,25.53
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,26.1
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,26.3
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,106.3
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.5
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.69
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.86
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
113995,Hollyhocks,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.53
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.1
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.25
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.1
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.53
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.9
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.4
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.98
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.8
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.55
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,23.48
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.76
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,96.3
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.58
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
113995,Hollyhocks,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.93
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.31
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.25
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.1
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.06
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.46
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.56
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.93
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.65
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,24.98
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.2
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.0
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.28
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
113995,Hollyhocks,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,22.29
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.98
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,69.7
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.85
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.19
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.22
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.26
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.17
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,22.19
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.49
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.8
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.66
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
113995,Hollyhocks,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.34
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,23.32
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.71
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,69.4
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,96.3
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.7
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.65
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.12
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.13
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.44
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.74
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.58
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,23.71
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.43
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
113995,Hollyhocks,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.1
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.75
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.05
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,52.6
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.23
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.83
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.29
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.39
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.92
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.88
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,19.39
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,21.56
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,66.8
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,109.4
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.5
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.35
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
113995,Hollyhocks,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.75
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.8
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.89
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.8
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.75
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.21
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.08
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.21
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.47
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.03
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.46
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.01
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.63
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.9
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.43
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
113995,Hollyhocks,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,18.09
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.68
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.51
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.0
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.93
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.8
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.98
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.58
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.03
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.52
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.18
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,15.8
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.47
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.0
