Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.78
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
113995,Hollyhocks,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,21.95
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,22.77
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.9
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,95.7
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.61
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.97
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.83
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.45
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.3
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.78
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.56
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.4
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
113995,Hollyhocks,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.58
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.73
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.67
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.15
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.51
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.33
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.09
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.28
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.46
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.68
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.57
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.17
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.9
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
113995,Hollyhocks,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.54
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.92
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.97
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.96
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.12
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.19
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.59
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.61
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.85
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.1
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.62
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.13
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.01
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,61.3
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
113995,Hollyhocks,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.03
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.32
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.77
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.94
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.22
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.1
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.42
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.53
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.56
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.23
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113995,Hollyhocks,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.52
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.78
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.1
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.52
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.74
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.28
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.53
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.51
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.82
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.72
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113995,Hollyhocks,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.69
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.88
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.83
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.71
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.22
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.83
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.49
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.61
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113995,Hollyhocks,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.03
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.36
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.07
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.73
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.13
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.72
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.55
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.96
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.92
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113995,Hollyhocks,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.01
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.72
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.4
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.11
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.7
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113995,Hollyhocks,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.2
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.56
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.57
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.9
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.03
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.2
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.12
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.8
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.4
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.31
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.64
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.68
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.2
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.76
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.13
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.68
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.64
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.14
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.53
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
