Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113995,Hollyhocks,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.09
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.57
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.1
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.96
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113995,Hollyhocks,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.65
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.42
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.39
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.67
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.3
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.7
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.41
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.71
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.22
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113995,Hollyhocks,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.33
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.54
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.04
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.48
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.92
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.43
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.29
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113995,Hollyhocks,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.41
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.93
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.29
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.39
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.02
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.42
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.65
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.59
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.13
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.23
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.76
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.88
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.42
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.27
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.89
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.45
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.3
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.41
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.11
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.38
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.57
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.71
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.59
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.82
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.93
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.38
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.0
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.8
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.66
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.02
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113995,Hollyhocks,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.89
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.25
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.35
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.71
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.83
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.89
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,29.2
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113995,Hollyhocks,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.74
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.08
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.83
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.46
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.28
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
