Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.83
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.75
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.54
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.89
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.97
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.42
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.34
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.73
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.61
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.82
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.5
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.07
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.85
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.14
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113995,Hollyhocks,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.77
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.5
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.89
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.81
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.21
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
113995,Hollyhocks,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.89
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.11
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.8
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.46
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.44
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.55
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.31
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.71
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.79
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.36
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.42
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,29.7
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113995,Hollyhocks,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.18
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.43
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.08
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.78
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.71
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.73
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.85
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
113995,Hollyhocks,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.39
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.63
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.85
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.47
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.69
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.89
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.91
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,29.9
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.13
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.66
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.75
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.63
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.4
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.55
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113995,Hollyhocks,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.3
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.17
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.34
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.86
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.83
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.96
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.31
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.05
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.52
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113995,Hollyhocks,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.37
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.62
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.19
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.84
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.24
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.67
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
