Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113995,Hollyhocks,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.89
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.55
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.04
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.3
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.2
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.78
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.87
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.57
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,30.4
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113995,Hollyhocks,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.08
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.31
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.76
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.98
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.12
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.19
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.99
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,30.5
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113995,Hollyhocks,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.34
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.89
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.45
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.09
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.81
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,30.6
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113995,Hollyhocks,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.72
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.64
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.04
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.09
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.68
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.61
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.51
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,30.7
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.84
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.93
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.56
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.5
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.86
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.58
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.64
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,30.8
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113995,Hollyhocks,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.07
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.05
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.45
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.08
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.6
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.44
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.77
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,30.9
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113995,Hollyhocks,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.58
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.7
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.92
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,31.0
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113995,Hollyhocks,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.19
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.66
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.37
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.01
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.43
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.15
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.05
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,31.1
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.64
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.58
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.7
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.74
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.58
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.42
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.12
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.85
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,31.2
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113995,Hollyhocks,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.41
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.44
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.39
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.29
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.64
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.24
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.89
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.48
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
