Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,31.3
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
113995,Hollyhocks,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.32
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.96
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.58
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.62
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.99
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.92
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.85
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,31.4
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113995,Hollyhocks,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.09
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.02
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.66
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.07
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.47
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.22
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.21
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,31.5
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113995,Hollyhocks,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.12
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.5
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.94
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.43
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.21
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,31.6
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113995,Hollyhocks,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.37
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.36
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.25
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.6
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.7
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.98
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.7
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.85
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.14
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.27
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,31.8
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113995,Hollyhocks,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.2
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.35
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.32
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.04
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.74
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.08
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.15
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.81
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.26
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,31.9
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113995,Hollyhocks,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.23
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.67
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.85
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.89
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.38
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.27
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.49
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,31.6
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
113995,Hollyhocks,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.19
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.16
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.04
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.27
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.01
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.8
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.84
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.5
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.44
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,31.7
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113995,Hollyhocks,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.73
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.15
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.54
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.7
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.3
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.72
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.83
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.42
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.8
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,31.8
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113995,Hollyhocks,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.62
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.94
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.13
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.48
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.2
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.09
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.36
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.5
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,31.9
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113995,Hollyhocks,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.57
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.9
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.81
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.32
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.5
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.85
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.16
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.6
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.72
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.4
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
