Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,32.0
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
113995,Hollyhocks,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.9
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.85
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.98
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.52
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.3
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.6
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.7
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.87
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.61
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.04
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,32.0
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
113995,Hollyhocks,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,22.47
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.83
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.37
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.7
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.42
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.85
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.26
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,32.1
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113995,Hollyhocks,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.24
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.52
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.28
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.18
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.12
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.11
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.89
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.32
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.03
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.05
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,32.2
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
113995,Hollyhocks,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.11
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.35
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.45
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.6
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.01
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.09
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.53
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.54
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.63
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,8.25
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,32.3
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113995,Hollyhocks,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.78
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.09
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,18.42
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.17
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.02
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.6
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.93
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.51
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,32.3
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
113995,Hollyhocks,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.83
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,23.51
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.37
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.34
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,96.1
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.0
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.14
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.87
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.68
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,14.07
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.28
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.18
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,32.4
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
113995,Hollyhocks,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.03
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.92
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.23
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,16.51
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.47
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.33
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.84
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.15
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.58
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.98
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.3
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.96
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,32.4
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.5
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,24.49
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.23
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,65.6
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.2
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,100.2
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.78
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.47
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.64
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.35
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.18
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.68
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.56
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.32
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,32.4
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.71
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
113995,Hollyhocks,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.98
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,24.62
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.8
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.85
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.29
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.41
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.19
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.44
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.96
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.35
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.2
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.06
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
113995,Hollyhocks,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.75
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.67
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,23.33
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,58.5
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.82
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.71
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.32
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.0
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.92
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.27
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.42
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.83
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.33
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.11
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
