Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
113995,Hollyhocks,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.69
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.66
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,23.29
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.7
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.4
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.4
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.61
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.4
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.19
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.41
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.94
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.59
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.41
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.8
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.85
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.72
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
113995,Hollyhocks,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.39
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.51
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,27.14
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,65.6
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.2
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.72
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.39
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.61
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.5
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.37
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.74
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.59
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.95
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.35
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.7
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.5
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.42
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.98
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
113995,Hollyhocks,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.35
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.01
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,28.13
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,70.3
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.56
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.03
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.9
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.01
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.68
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.37
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.0
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.15
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.99
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.34
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.5
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.07
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.24
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
113995,Hollyhocks,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.97
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.63
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,27.14
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,65.4
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.8
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.91
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.17
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.54
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.95
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,15.32
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.62
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.55
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.8
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.9
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.75
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.37
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
113995,Hollyhocks,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.44
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.36
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.8
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,28.08
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,116.9
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.26
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.89
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.77
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.46
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.74
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.28
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,17.07
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.95
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.2
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.15
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.37
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.34
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
113995,Hollyhocks,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.43
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.23
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,19.51
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.49
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.9
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,106.2
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.44
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.82
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.06
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.83
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.25
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.95
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.5
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.45
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.32
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.46
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.8
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
113995,Hollyhocks,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.98
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.93
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,19.57
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,22.73
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,54.4
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.0
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,82.1
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,16.69
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.22
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.11
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.5
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.06
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.45
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.82
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.43
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.64
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.9
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,32.7
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.51
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.67
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.11
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
113995,Hollyhocks,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.71
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.02
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.51
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,27.24
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,57.7
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.8
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,112.7
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.69
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.93
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.32
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.07
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.4
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.39
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.53
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.42
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.1
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,72.6
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,32.6
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.16
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.38
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
113995,Hollyhocks,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.96
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.98
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,29.05
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,64.3
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,71.3
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,120.5
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.52
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.5
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.26
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.78
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.51
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,20.62
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.28
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.56
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.1
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.36
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.54
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.13
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
113995,Hollyhocks,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.16
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.06
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.06
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.7
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.2
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.0
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.43
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.44
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.36
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.4
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.04
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.8
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.9
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.3
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.6
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,17.98
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.25
