Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,32.5
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.22
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.28
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.48
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
113995,Hollyhocks,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,21.64
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,23.81
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,28.66
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.1
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,118.7
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.1
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.37
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.87
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.6
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.92
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.05
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.37
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.5
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.94
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.9
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.5
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,32.4
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.16
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.17
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.8
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
113995,Hollyhocks,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.5
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.5
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,22.39
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,26.17
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.4
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,93.0
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.27
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.54
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.45
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.04
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.63
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.01
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.18
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.92
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.88
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,32.2
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.99
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.48
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.5
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
113995,Hollyhocks,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.74
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.91
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,28.01
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.0
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,115.8
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.99
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.68
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.87
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.05
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.93
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.5
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.6
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,14.55
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.86
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,18.56
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.6
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,32.1
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.33
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.37
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.94
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
113995,Hollyhocks,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.96
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.64
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,35.53
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,81.2
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,146.6
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.14
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.1
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.1
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.69
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.36
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.48
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,64.7
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.9
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.85
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,19.81
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.53
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.6
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.3
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.0
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,32.0
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.6
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.71
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
113995,Hollyhocks,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.28
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,21.67
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,31.81
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,72.2
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,130.7
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.19
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.0
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.63
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.14
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.62
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,21.4
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.36
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.99
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.3
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,31.9
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.01
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.64
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.17
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
113995,Hollyhocks,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.34
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,27.42
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,30.77
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,70.7
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,113.9
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,127.6
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.41
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,23.41
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.16
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.38
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.7
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.71
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.03
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.37
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,69.7
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.0
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.63
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.03
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.71
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,31.7
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.08
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.64
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.23
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
113995,Hollyhocks,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.49
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,24.76
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,27.95
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.1
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,116.0
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,23.34
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.74
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.1
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.1
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.68
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.2
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,59.9
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.1
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,21.4
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.43
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.56
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.8
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,85.0
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,31.5
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.91
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.13
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.78
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
113995,Hollyhocks,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.91
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.0
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,29.61
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,63.9
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.7
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,122.3
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.56
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.01
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.14
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.3
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.82
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.93
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.27
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.2
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.85
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.07
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,18.68
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,91.0
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,77.4
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,31.3
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.13
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.01
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.7
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
113995,Hollyhocks,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,15.92
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.41
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,31.45
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,69.2
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.8
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,129.6
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,21.64
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.19
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.94
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.3
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.75
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.93
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.16
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.19
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.63
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,23.02
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.1
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,31.1
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.5
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.17
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.57
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
113995,Hollyhocks,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.52
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.27
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,23.82
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,38.39
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,86.3
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.8
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,159.2
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,24.84
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.66
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.15
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,56.4
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.27
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,29.55
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.99
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.8
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,121.4
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.3
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,20.06
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.05
