Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.03
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.7
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,30.9
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.44
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.07
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.57
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
113995,Hollyhocks,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.53
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,22.27
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,37.27
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,81.1
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.1
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,153.6
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.54
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,19.84
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.19
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.4
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.18
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.96
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.44
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.63
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,65.2
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.5
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,22.42
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,25.3
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,21.19
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,105.1
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,30.7
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.76
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.21
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.48
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
113995,Hollyhocks,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.4
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.55
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,33.11
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,66.3
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.3
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,136.7
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,15.54
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.17
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.11
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,30.52
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.54
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.16
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,78.8
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,126.3
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.5
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.35
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.45
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,28.19
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,17.79
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,62.4
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,116.4
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.9
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,30.5
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.9
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.45
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.17
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
113995,Hollyhocks,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.63
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.34
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.41
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,30.82
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,61.6
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,128.0
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.79
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,13.43
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.29
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,31.44
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.78
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,78.5
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,130.4
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.8
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.77
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,24.1
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,18.05
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,51.7
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,100.3
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.6
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,30.3
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.35
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.72
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.59
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
113995,Hollyhocks,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.72
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.13
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,25.56
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,51.4
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,107.9
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.31
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,14.01
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.13
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.9
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,29.74
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.91
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.87
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,80.0
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.7
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.6
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.93
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,22.46
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.52
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.04
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.2
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,94.1
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.2
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.7
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,30.2
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.23
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.57
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.61
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
113995,Hollyhocks,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.91
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.43
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,23.08
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,86.0
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,97.9
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.11
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.57
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.18
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,28.8
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.96
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,90.2
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.5
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.47
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,21.3
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.51
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,20.77
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,89.2
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.0
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.9
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,30.1
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.11
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.47
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.28
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
113995,Hollyhocks,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.92
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,24.5
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,25.21
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,58.4
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,102.2
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,105.4
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.89
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.94
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.44
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,24.03
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.67
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.2
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.13
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,22.15
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.8
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.63
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,53.3
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,92.6
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.8
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.2
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,30.0
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.9
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
113995,Hollyhocks,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,17.72
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.84
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,26.73
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,74.8
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.93
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.5
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.26
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.07
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.18
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.5
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.87
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,24.22
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.05
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.18
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,65.3
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,83.5
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,29.9
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.95
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.58
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.93
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
113995,Hollyhocks,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,16.51
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.46
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,24.69
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,47.4
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.0
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.4
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,103.8
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.67
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.51
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.6
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.73
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.45
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.8
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.9
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.5
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,24.71
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,15.05
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.86
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,57.6
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,102.6
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.9
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,29.8
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.62
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.47
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
113995,Hollyhocks,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.8
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.97
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,18.55
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.65
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.76
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.1
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.31
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.9
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.23
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.04
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.8
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.4
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.5
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.65
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.88
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,14.82
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.4
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,87.5
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.6
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,29.7
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.84
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.5
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.08
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
113995,Hollyhocks,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.96
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.93
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,22.54
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,59.3
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.5
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,95.6
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.95
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.0
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.44
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.14
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.04
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.1
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.04
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,19.75
