Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,14.59
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.33
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.6
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,29.6
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.79
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.56
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
113995,Hollyhocks,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.03
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,13.88
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,23.46
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,60.0
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.34
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.21
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.41
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.3
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.6
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.25
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.17
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.9
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.16
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.68
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,14.89
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.9
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.3
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,29.5
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.15
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
113995,Hollyhocks,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.59
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.04
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.16
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,25.99
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,65.1
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,108.6
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.98
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.22
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.69
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.42
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.47
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.74
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.79
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,16.39
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,15.76
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.23
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.23
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
113995,Hollyhocks,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.58
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.62
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,19.68
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,24.52
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,58.9
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.0
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,12.59
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.43
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.79
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.58
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.37
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.66
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.65
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.09
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,43.8
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.7
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.66
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
113995,Hollyhocks,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.23
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.84
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,23.73
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,99.7
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,11.72
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.79
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.7
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.26
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.2
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.52
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.65
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.1
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.05
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.1
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.4
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.47
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
113995,Hollyhocks,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,25.79
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,22.14
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.19
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.06
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.0
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.76
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,14.72
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.46
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.15
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.1
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,29.2
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.76
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
113995,Hollyhocks,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,24.07
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.5
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,21.67
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,50.9
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,101.5
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.2
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.07
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.98
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.37
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.5
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.1
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.13
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.34
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.32
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.67
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.7
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
113995,Hollyhocks,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.75
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.97
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,21.76
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,91.9
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.99
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.63
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.68
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.64
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.13
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.04
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.81
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.04
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.9
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.18
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.81
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
113995,Hollyhocks,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.77
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.15
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,22.94
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,51.9
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,96.2
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.66
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.95
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.82
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.71
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.3
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.28
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.82
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.99
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.38
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.48
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
113995,Hollyhocks,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.91
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,9.72
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.78
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,23.53
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,56.3
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,98.8
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.91
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.28
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.01
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.02
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.21
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.88
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.13
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.54
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.66
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.37
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113995,Hollyhocks,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.06
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.94
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.2
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,20.68
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.3
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,87.1
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.49
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.37
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.71
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.63
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.62
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
