Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.33
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.22
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.31
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113995,Hollyhocks,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.29
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.07
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.69
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,16.04
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.1
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.96
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.02
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.98
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.54
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.71
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.41
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.44
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.42
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.15
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.84
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
113995,Hollyhocks,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.73
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.47
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.55
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.0
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.5
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.85
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.45
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.84
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.94
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.0
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.38
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,16.07
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,13.24
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,17.44
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
113995,Hollyhocks,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.87
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.6
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.55
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.63
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.5
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.75
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.77
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.83
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.26
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.9
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.8
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.57
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.25
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.58
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.52
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.0
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.3
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.3
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
113995,Hollyhocks,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.62
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.41
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.12
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.04
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.84
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.71
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,63.9
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.08
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.84
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,13.69
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.5
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.34
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
113995,Hollyhocks,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.81
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.53
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.74
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.21
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.8
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.6
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.22
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.6
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.49
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.96
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,69.3
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.8
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.19
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.65
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.64
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,15.04
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.0
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.89
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
113995,Hollyhocks,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.88
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.56
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.87
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.8
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.3
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.46
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.76
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.31
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.8
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.5
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.2
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.11
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,20.41
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,13.57
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.93
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.2
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.4
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.2
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
113995,Hollyhocks,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.21
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.5
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.81
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.45
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.9
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,72.4
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.1
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.16
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.47
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.88
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.83
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.9
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.0
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.54
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,23.93
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,15.15
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.63
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,99.5
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.47
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
113995,Hollyhocks,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,17.91
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,18.66
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.98
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,48.7
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,75.2
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,78.7
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.59
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.75
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.95
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.14
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.81
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.95
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,21.46
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.36
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.55
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,90.2
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.1
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.58
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
113995,Hollyhocks,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,24.0
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,18.91
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.11
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,59.5
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,100.4
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.7
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.37
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.36
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.41
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.89
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.48
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.2
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.19
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.46
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.46
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.94
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.71
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.9
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.4
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.72
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
113995,Hollyhocks,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,25.24
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.3
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.83
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,59.3
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,107.6
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.1
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,72.2
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.97
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.76
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.68
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.0
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.03
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.85
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.4
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.76
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
