Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.75
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.53
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.99
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,19.98
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.2
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.77
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
113995,Hollyhocks,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.45
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.71
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.9
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,72.5
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.5
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.78
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.96
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.57
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.5
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.74
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.0
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.25
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.57
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.3
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,15.23
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.25
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.4
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.3
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.11
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
113995,Hollyhocks,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.65
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.98
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,15.74
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.18
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.65
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.96
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.65
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.58
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.27
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.99
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.64
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,20.85
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.46
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.3
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.1
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.13
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.07
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
113995,Hollyhocks,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.61
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,16.14
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.37
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.25
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.33
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.17
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.18
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.34
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.17
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.41
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.56
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,19.13
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,23.55
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.3
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,79.0
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,97.9
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
113995,Hollyhocks,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.28
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,17.52
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.81
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,74.1
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.4
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.08
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.91
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.94
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.81
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.15
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.39
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,24.72
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,26.93
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,72.3
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,102.7
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.94
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
113995,Hollyhocks,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.08
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,25.5
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.6
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,78.0
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.3
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.85
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.95
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.77
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.55
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.41
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.8
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.51
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.24
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.18
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,20.43
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.62
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,84.9
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.9
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.29
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
113995,Hollyhocks,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.02
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,16.04
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,17.26
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.96
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.2
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.4
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.5
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.3
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.03
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.32
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.18
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.65
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.07
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.05
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.26
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,21.84
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,23.67
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,90.1
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
113995,Hollyhocks,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.88
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.62
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.13
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.7
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.55
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.57
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.98
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.83
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.8
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,64.2
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.3
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.35
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.82
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.79
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,22.81
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.47
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.7
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,94.1
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,102.1
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,27.7
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.07
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.5
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
113995,Hollyhocks,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.0
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.18
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.1
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.43
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.84
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.47
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.33
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.37
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.99
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.28
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,17.72
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,27.18
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,27.53
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.3
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,114.0
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.42
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
113995,Hollyhocks,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.27
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.56
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.62
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.0
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.41
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.39
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.18
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.4
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.9
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.46
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.0
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.09
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,22.3
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,21.23
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.5
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.1
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,88.6
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
113995,Hollyhocks,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.84
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.58
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.04
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.3
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.89
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.03
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.2
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.75
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
