Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.22
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.15
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,22.32
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,21.59
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.6
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,90.5
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
113995,Hollyhocks,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,13.71
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.03
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.25
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.29
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.98
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.85
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.12
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.72
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.4
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.7
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.99
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.25
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,15.44
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.84
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,22.31
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.9
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
113995,Hollyhocks,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,18.68
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,19.49
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.29
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,53.6
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,80.9
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.1
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.4
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.38
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.74
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.04
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.25
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.82
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.7
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.11
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.33
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.26
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,18.15
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,21.42
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.8
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.58
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.2
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
113995,Hollyhocks,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.37
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,20.17
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.39
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.65
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,60.6
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.2
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.9
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.34
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.93
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.08
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.88
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.0
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.0
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,2.16
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.02
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,17.02
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,20.9
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,23.88
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,71.7
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.4
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.6
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.1
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
113995,Hollyhocks,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.31
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.68
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.3
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.7
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.26
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.92
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.14
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.57
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.31
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.79
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,2.54
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.09
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,23.32
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,27.18
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,98.7
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,113.5
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
113995,Hollyhocks,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.24
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.85
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.0
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.74
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,41.6
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.9
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.41
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.42
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.63
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.86
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.1
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.29
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.32
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.49
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,20.65
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,22.72
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,86.4
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.8
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.94
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
113995,Hollyhocks,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.28
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.32
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.39
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.77
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.2
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.3
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.9
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.56
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.37
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.97
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.54
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.76
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.85
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.55
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,17.62
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.57
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,23.89
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.2
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.8
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.0
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.09
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
113995,Hollyhocks,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.12
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.19
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.7
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.23
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.71
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.58
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.66
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.08
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.88
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.91
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,19.76
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,17.56
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,25.59
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,106.7
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
113995,Hollyhocks,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.66
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.68
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.49
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.9
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.28
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.1
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.38
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.55
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.73
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.77
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,18.59
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.11
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,25.93
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.1
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,78.2
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,71.8
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.0
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.92
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
113995,Hollyhocks,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.71
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.22
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.78
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.66
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.02
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.8
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.04
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.7
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.91
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.64
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.1
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.44
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.54
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,15.88
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.32
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.2
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.1
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.7
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.5
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.34
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
113995,Hollyhocks,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.52
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,15.56
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.34
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.9
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.0
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.87
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.07
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.99
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.21
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.67
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
