Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.39
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,18.42
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,18.39
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.5
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.1
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,77.3
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.92
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.67
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
113995,Hollyhocks,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.5
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.35
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.53
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,46.3
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.6
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.3
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.62
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.44
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.82
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.28
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.63
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.64
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,16.55
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,20.85
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.6
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.58
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.79
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
113995,Hollyhocks,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.23
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.96
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,16.83
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.95
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,83.2
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,62.4
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.04
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.95
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.89
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.79
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.5
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.7
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.75
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.36
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,13.19
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,18.3
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.19
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.7
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,76.0
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,79.9
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.15
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
113995,Hollyhocks,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.25
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.92
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.34
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.11
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.1
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.9
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.6
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.76
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.27
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.22
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.4
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.95
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.47
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.38
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,16.52
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,15.71
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.28
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.5
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,65.8
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
113995,Hollyhocks,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.39
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.27
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.72
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.62
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.4
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.68
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.05
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.47
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.21
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.18
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.0
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.37
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.42
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.63
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,17.75
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,22.55
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.5
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,94.4
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
113995,Hollyhocks,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.05
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,15.62
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.87
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.16
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.3
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.3
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.68
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.04
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.5
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.03
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.69
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.96
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,19.35
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.98
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.08
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,81.0
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,92.7
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.68
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
113995,Hollyhocks,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.28
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,11.91
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,18.3
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.43
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,56.7
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,80.3
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.7
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.32
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.68
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.56
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.73
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.7
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.74
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.94
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,19.74
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,16.42
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,25.27
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,82.6
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.2
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,105.5
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.52
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.13
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
113995,Hollyhocks,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.04
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.43
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.91
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.2
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,76.2
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.05
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.9
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.96
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.26
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.21
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.62
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,19.03
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,17.54
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,19.38
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.8
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,80.6
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
113995,Hollyhocks,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.16
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.71
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.77
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.45
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.66
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.76
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.6
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.66
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.9
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.97
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,19.79
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,19.78
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.5
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,82.4
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,83.4
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.04
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
113995,Hollyhocks,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.37
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,9.91
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,15.51
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.26
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,67.7
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.07
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.57
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.0
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.79
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.49
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.16
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.53
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.91
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.55
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,18.83
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,19.52
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.4
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,78.8
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,82.5
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
113995,Hollyhocks,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.08
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.07
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,16.66
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.83
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.9
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.9
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.22
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.13
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.12
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.33
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.34
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.5
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.32
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
