Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,1.42
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,17.54
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,20.98
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,30.54
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,73.7
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,87.6
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,126.1
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
113995,Hollyhocks,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.43
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.07
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.61
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.2
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.97
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.03
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.22
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.61
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.3
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.4
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,18.91
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,16.93
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,22.26
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,79.3
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.6
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,93.4
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
113995,Hollyhocks,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.6
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.71
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,16.15
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,48.2
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.0
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,68.4
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.38
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.14
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.5
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.48
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.23
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.49
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.6
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,1.1
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,26.56
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.76
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,20.95
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,67.4
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,112.1
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,87.3
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.13
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
113995,Hollyhocks,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,20.86
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.3
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.43
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.6
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,87.7
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.15
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.95
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.6
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.33
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.42
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.5
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.21
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,22.79
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.96
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.71
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,65.0
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,98.8
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.7
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.88
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.96
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
113995,Hollyhocks,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.55
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.15
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.82
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.8
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.2
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.9
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.23
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.29
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.41
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.8
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.46
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.0
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.1
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.71
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.17
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.73
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.55
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.9
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.1
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.46
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
113995,Hollyhocks,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.4
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.22
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,20.43
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.6
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,57.2
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.4
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,85.6
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.8
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.07
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.0
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.95
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.03
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.39
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.89
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,17.02
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.79
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.67
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,50.3
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,74.7
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.8
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
113995,Hollyhocks,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.62
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,14.23
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.73
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,42.9
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.6
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.8
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.48
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.87
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.84
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.23
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.51
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.1
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.73
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.12
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.86
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.12
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.1
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.9
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.0
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
113995,Hollyhocks,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.95
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.09
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.84
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.7
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.28
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.8
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.88
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.43
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.72
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.44
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,24.82
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,75.2
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,108.7
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
113995,Hollyhocks,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.11
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.06
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.11
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.51
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.4
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.19
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.71
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.01
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.08
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.93
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.08
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.52
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.55
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.78
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,22.27
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,70.6
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,26.3
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
113995,Hollyhocks,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.47
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.02
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.55
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.16
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.25
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.03
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.39
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.59
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.99
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.1
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.31
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.57
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.83
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.3
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.7
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113995,Hollyhocks,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.27
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.5
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.5
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.9
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.7
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.04
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.83
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.53
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.69
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.73
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.9
