Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.0
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.52
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
113995,Hollyhocks,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,18.57
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.83
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.05
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.4
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.6
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.7
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.35
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.97
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.92
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.02
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.22
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,17.73
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,46.2
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.5
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,26.4
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113995,Hollyhocks,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.66
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.54
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.28
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.94
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.69
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.0
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.76
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.93
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.27
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.25
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,18.14
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,47.9
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113995,Hollyhocks,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.09
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.97
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.7
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.23
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.31
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.92
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.14
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.24
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,26.5
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113995,Hollyhocks,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.46
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.56
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.28
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.9
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.72
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.99
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.6
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.39
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.5
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.43
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,26.6
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113995,Hollyhocks,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.24
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.5
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.0
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.4
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.44
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.46
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,60.0
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.0
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,26.7
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113995,Hollyhocks,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.1
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.49
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.6
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.3
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.37
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.15
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.69
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.08
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.4
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113995,Hollyhocks,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.88
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.76
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.35
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.65
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.52
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.98
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.3
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.82
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,26.8
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
113995,Hollyhocks,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.74
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.43
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.47
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.1
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.08
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.78
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.77
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.0
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113995,Hollyhocks,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.2
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.39
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.29
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.92
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.32
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.38
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.87
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.76
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,26.9
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113995,Hollyhocks,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.07
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.69
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.24
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.14
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.6
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.0
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.25
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.32
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.62
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.15
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
