Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.55
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113995,Hollyhocks,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.09
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.13
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.59
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.9
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.2
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.15
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.91
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.36
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.81
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113995,Hollyhocks,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.5
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.08
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.37
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.2
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.4
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.3
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.02
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.15
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.71
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.7
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.03
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,27.0
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113995,Hollyhocks,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.49
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.04
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.85
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.71
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.72
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.5
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.5
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.02
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.87
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.65
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.05
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.3
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.06
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.08
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,27.1
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113995,Hollyhocks,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.92
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.89
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.92
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.8
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.11
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.77
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.97
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.37
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.37
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.24
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,27.2
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113995,Hollyhocks,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.21
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.4
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.66
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.9
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.1
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.5
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.08
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.22
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.13
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.45
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.33
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.36
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.6
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,27.3
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
113995,Hollyhocks,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.88
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.6
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.87
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.45
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.13
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.21
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.49
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.1
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.37
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,27.4
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113995,Hollyhocks,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.84
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.11
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.1
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.9
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.67
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.95
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.16
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.27
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,11.58
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,27.5
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113995,Hollyhocks,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.14
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.79
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.16
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.19
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.66
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.9
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.88
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.28
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.06
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.1
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113995,Hollyhocks,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.97
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.64
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.9
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.77
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.28
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.46
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.64
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.44
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.23
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.77
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.5
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,27.6
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113995,Hollyhocks,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.46
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.17
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.78
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.01
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,11.5
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.61
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.02
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.0
