Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.76
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113995,Hollyhocks,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.99
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.45
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.1
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.35
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,20.8
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.9
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.05
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.55
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.39
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.81
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.9
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,27.8
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113995,Hollyhocks,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.26
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.94
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.93
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.21
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.43
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.28
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.16
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.6
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.73
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.8
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,27.9
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113995,Hollyhocks,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.18
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.78
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.64
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.22
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.1
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.34
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.2
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.55
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,13.46
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.8
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,28.0
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113995,Hollyhocks,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.93
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.04
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.65
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.6
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.1
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.2
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.37
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.63
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.69
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.32
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.77
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,28.1
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113995,Hollyhocks,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.47
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.68
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.3
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.84
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.9
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.61
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.3
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.51
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.98
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.8
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.01
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,28.2
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113995,Hollyhocks,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.69
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.17
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.53
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.04
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.5
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.3
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.94
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.06
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.49
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.23
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.38
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.5
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.2
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,28.3
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113995,Hollyhocks,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.93
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.25
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.9
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,11.89
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.3
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.14
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.68
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.5
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.4
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.6
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113995,Hollyhocks,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.45
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.4
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.16
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.22
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.5
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.95
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.93
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.33
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.87
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.1
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.54
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.93
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.85
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.4
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,28.4
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113995,Hollyhocks,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.49
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.71
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.95
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.89
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.7
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.67
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.53
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.26
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.8
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,28.5
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113995,Hollyhocks,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.68
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.54
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.89
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.62
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.3
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.94
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.83
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.7
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.73
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.07
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
