Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.91
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,28.6
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
113995,Hollyhocks,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.15
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.42
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.18
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.18
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.5
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.6
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.89
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.32
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.16
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.31
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.26
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,11.96
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.5
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.8
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,28.7
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
113995,Hollyhocks,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.15
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.3
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.03
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.29
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.4
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.7
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.55
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.55
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.1
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.5
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.1
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.58
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.12
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.35
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.46
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,28.8
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113995,Hollyhocks,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.08
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.19
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.85
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.0
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.92
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.68
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.73
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.8
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.68
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.2
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.68
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.2
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
113995,Hollyhocks,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.11
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.57
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.94
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.81
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.3
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.07
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.0
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.34
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.2
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.19
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.36
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.6
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,28.9
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
113995,Hollyhocks,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.72
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.16
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.69
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.8
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.4
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.03
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.33
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.96
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.7
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.04
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.87
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,29.0
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113995,Hollyhocks,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.29
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.38
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.85
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.9
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.72
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.0
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.2
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.27
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.55
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.9
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.78
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.86
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.23
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.77
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,29.1
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
113995,Hollyhocks,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.36
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.79
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.75
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.57
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.38
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.6
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.78
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.59
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.38
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.22
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.9
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,13.42
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.8
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,29.2
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
113995,Hollyhocks,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.37
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.41
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.17
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.98
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.95
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.7
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.2
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.86
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,9.35
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.08
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.7
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.32
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.25
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.59
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.96
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.64
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.6
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,29.3
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113995,Hollyhocks,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-4.0
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.33
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.78
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.45
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.3
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.06
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.73
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.98
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.15
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.6
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,12.56
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.6
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.3
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,29.4
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113995,Hollyhocks,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
